Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.09
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
410268,Boskerris Estate,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.36
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.44
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
410268,Boskerris Estate,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.36
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.17
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.8
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.22
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.92
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.42
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410268,Boskerris Estate,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.17
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.05
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.59
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.23
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.83
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.85
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.18
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
410268,Boskerris Estate,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.06
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.83
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
