Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
410268,Boskerris Estate,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.58
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.75
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410268,Boskerris Estate,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.75
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.96
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.94
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
410268,Boskerris Estate,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.72
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.58
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.11
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.88
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.07
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.5
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
410268,Boskerris Estate,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.15
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.92
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.6
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.6
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.25
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.16
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.29
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.12
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.5
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.34
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.73
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.19
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
410268,Boskerris Estate,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.86
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.25
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.46
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.1
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.56
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.53
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.45
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
410268,Boskerris Estate,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.08
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.77
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.06
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
410268,Boskerris Estate,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
