Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.07
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.97
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.5
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.55
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.76
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
410268,Boskerris Estate,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.47
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.73
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.0
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.38
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.85
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
410268,Boskerris Estate,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.9
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.24
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.49
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.53
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.3
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.57
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
410268,Boskerris Estate,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.24
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.88
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,35.06
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.31
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.83
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.94
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.18
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
410268,Boskerris Estate,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.0
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,35.84
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.3
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.4
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.76
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.2
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.47
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.33
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
410268,Boskerris Estate,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.54
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,43.84
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,182.5
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.25
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.4
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.09
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.55
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
410268,Boskerris Estate,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.93
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,41.38
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,53.86
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,171.8
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,222.6
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.23
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.1
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.67
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
410268,Boskerris Estate,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,28.07
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,41.94
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,46.92
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,174.2
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.07
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.19
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.26
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.18
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.95
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
410268,Boskerris Estate,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.46
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,41.51
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,40.48
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.4
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,172.0
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,167.8
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.05
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.55
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.69
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.13
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.48
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
410268,Boskerris Estate,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.79
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,39.59
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,38.24
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,159.7
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
