Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.61
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.87
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.53
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
410268,Boskerris Estate,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,38.28
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.78
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,159.6
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.2
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.93
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.75
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.84
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.86
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
410268,Boskerris Estate,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,39.74
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.78
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.48
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.06
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.62
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.16
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.19
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
410268,Boskerris Estate,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.08
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,37.11
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,34.31
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.9
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.25
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.49
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
410268,Boskerris Estate,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.77
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.41
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.44
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.2
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.89
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.83
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.59
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.07
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.18
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
410268,Boskerris Estate,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.09
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.97
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.16
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.81
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
410268,Boskerris Estate,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.93
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.68
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,37.27
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.1
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.5
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.04
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.06
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
410268,Boskerris Estate,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.24
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.4
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.19
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.07
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
410268,Boskerris Estate,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.28
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.61
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.95
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.96
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.27
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
410268,Boskerris Estate,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.73
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.92
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
