Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.36
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
410268,Boskerris Estate,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.54
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.69
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.49
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.09
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
410268,Boskerris Estate,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.95
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.82
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.99
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.43
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
410268,Boskerris Estate,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.03
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.34
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.99
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
410268,Boskerris Estate,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.54
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.27
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.66
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.25
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.36
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
410268,Boskerris Estate,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.02
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,36.58
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.32
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,151.4
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.52
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
410268,Boskerris Estate,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,33.43
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.31
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.8
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.04
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.48
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.08
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
410268,Boskerris Estate,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.35
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.44
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.9
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.57
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
410268,Boskerris Estate,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.09
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
