Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
410268,Boskerris Estate,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.64
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.9
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.43
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.2
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
410268,Boskerris Estate,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.74
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.8
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.43
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.85
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.93
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
410268,Boskerris Estate,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.69
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.12
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.06
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.45
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
410268,Boskerris Estate,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.02
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.0
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.38
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.73
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.09
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
410268,Boskerris Estate,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.43
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.18
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
410268,Boskerris Estate,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.01
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.15
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
410268,Boskerris Estate,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.08
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.2
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.54
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
410268,Boskerris Estate,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.91
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.83
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
410268,Boskerris Estate,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.44
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.27
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
