Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.8
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.8
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
410268,Boskerris Estate,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.12
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.0
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.23
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.38
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.63
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
410268,Boskerris Estate,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.49
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.32
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.31
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
410268,Boskerris Estate,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.04
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.98
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.12
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.28
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.22
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.23
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.04
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.04
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
410268,Boskerris Estate,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.81
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.66
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.97
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.6
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.54
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.87
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
410268,Boskerris Estate,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.86
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.54
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.42
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.38
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
410268,Boskerris Estate,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.57
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.96
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.7
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.09
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
410268,Boskerris Estate,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.64
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.54
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.16
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
410268,Boskerris Estate,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.61
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.62
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
