Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.31
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.03
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
410268,Boskerris Estate,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.76
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.22
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.75
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.31
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.11
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.77
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
410268,Boskerris Estate,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.45
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.99
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.69
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.8
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.93
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.66
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.91
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
410268,Boskerris Estate,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.49
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.93
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.37
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.36
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.23
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.1
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.2
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.43
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
410268,Boskerris Estate,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,34.53
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.6
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.11
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.49
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
410268,Boskerris Estate,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.42
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.89
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.03
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.04
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.44
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
410268,Boskerris Estate,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.71
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.93
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.0
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.14
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.94
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.49
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.78
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.1
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
