Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
410268,Boskerris Estate,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.29
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
410268,Boskerris Estate,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.83
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.75
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.7
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.89
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.65
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.39
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.98
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.14
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.78
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.28
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.19
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.78
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.14
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.69
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.52
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.6
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.23
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410268,Boskerris Estate,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,29.07
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.47
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.16
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.15
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
410268,Boskerris Estate,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.09
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.79
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.2
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
410268,Boskerris Estate,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.22
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.36
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
410268,Boskerris Estate,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.33
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.24
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.73
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
410268,Boskerris Estate,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.26
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
