Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.26
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.22
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.88
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.44
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.39
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.09
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.1
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.63
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.93
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.06
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
410268,Boskerris Estate,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.36
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.83
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.63
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
410268,Boskerris Estate,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.24
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.47
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.86
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.42
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
410268,Boskerris Estate,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.56
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.57
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.27
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
410268,Boskerris Estate,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.66
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
410268,Boskerris Estate,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
