Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.09
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.05
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410268,Boskerris Estate,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.61
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.42
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
410268,Boskerris Estate,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.5
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,17.8
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.01
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.08
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,17.9
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.27
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.24
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.89
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.41
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
