Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.05
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.98
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410268,Boskerris Estate,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.46
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.9
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.44
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.65
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
