Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.72
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.3
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.18
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.68
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
410268,Boskerris Estate,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.66
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.15
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.14
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.75
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410268,Boskerris Estate,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.47
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
410268,Boskerris Estate,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.84
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
410268,Boskerris Estate,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.32
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.3
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.1
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.21
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
410268,Boskerris Estate,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.9
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.86
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
410268,Boskerris Estate,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.16
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
