Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.2
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.07
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.74
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.47
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
410268,Boskerris Estate,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.59
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.3
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410268,Boskerris Estate,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.73
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.22
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.95
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.4
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410268,Boskerris Estate,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.61
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
410268,Boskerris Estate,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.41
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
410268,Boskerris Estate,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.43
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.69
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.45
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.56
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410268,Boskerris Estate,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.74
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.3
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
