Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.85
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
410268,Boskerris Estate,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.21
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.22
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.02
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.63
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
410268,Boskerris Estate,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.55
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.94
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.24
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.3
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
