Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.21
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.41
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
410268,Boskerris Estate,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.88
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.16
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.15
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.44
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.81
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.43
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.35
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
410268,Boskerris Estate,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.03
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.73
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
410268,Boskerris Estate,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.89
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.91
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.63
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.96
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
