Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
410268,Boskerris Estate,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.78
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.32
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.07
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.7
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.76
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.01
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
410268,Boskerris Estate,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.5
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.99
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410268,Boskerris Estate,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.64
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.83
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.6
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.2
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
410268,Boskerris Estate,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.88
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.18
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.93
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.14
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.18
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
410268,Boskerris Estate,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.05
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.86
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.95
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
410268,Boskerris Estate,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.52
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.43
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.84
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.49
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.94
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.95
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
410268,Boskerris Estate,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.61
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.16
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.35
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
410268,Boskerris Estate,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.97
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.94
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.74
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.8
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.59
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.87
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
410268,Boskerris Estate,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
