Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.84
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.15
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.19
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.5
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410268,Boskerris Estate,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,27.35
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.4
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.17
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.75
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
410268,Boskerris Estate,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.83
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.16
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.18
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.63
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
410268,Boskerris Estate,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.82
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.41
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.44
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.14
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
410268,Boskerris Estate,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,34.66
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.05
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.69
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.8
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.19
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.3
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
410268,Boskerris Estate,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.76
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.2
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.6
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.7
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.13
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.26
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.65
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
410268,Boskerris Estate,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,28.34
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.03
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.74
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.6
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.86
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.14
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.61
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
410268,Boskerris Estate,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,28.36
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.44
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.08
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.9
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.0
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.14
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.48
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.23
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.18
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
410268,Boskerris Estate,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,30.39
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.93
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.95
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.93
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.5
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.91
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
410268,Boskerris Estate,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,32.32
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.57
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.46
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.2
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.91
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.6
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
