Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.52
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.55
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.55
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
410268,Boskerris Estate,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.17
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.76
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.0
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.31
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.31
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.84
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
410268,Boskerris Estate,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.03
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.94
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.17
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.95
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.33
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
410268,Boskerris Estate,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.54
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.68
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.35
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.44
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.33
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.5
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.12
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.4
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-15.6
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.93
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.79
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
410268,Boskerris Estate,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.51
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.4
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.26
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.25
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.34
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.34
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
410268,Boskerris Estate,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.74
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.17
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.65
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.4
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.92
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.09
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
410268,Boskerris Estate,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,36.0
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.28
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.8
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.68
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.62
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.23
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.53
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
410268,Boskerris Estate,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.75
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,29.01
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.5
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,120.3
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.46
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.61
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
410268,Boskerris Estate,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.58
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.97
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.9
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.3
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
