Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,35.84
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.35
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.38
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,148.9
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.16
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.01
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.2
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
410268,Boskerris Estate,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.27
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,36.8
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.27
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.07
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.76
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.18
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
410268,Boskerris Estate,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.47
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.29
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.03
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.74
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
410268,Boskerris Estate,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.47
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.53
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.0
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.53
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.55
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
410268,Boskerris Estate,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.75
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.93
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,32.2
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.58
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
410268,Boskerris Estate,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.02
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.32
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.96
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
410268,Boskerris Estate,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.5
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.75
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.78
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.88
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.81
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.43
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.9
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.69
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.1
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.17
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.11
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
410268,Boskerris Estate,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.32
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.85
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.6
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
