Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
410268,Boskerris Estate,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.61
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.24
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.71
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.04
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.02
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.57
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.75
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.86
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
410268,Boskerris Estate,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.34
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.37
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.15
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.25
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
410268,Boskerris Estate,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.61
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.02
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.03
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.69
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.56
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.57
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.29
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.74
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.25
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.18
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.43
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.69
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.76
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.08
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.54
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.78
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.73
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.68
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.98
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.8
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.46
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.06
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
410268,Boskerris Estate,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.16
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.86
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
