Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.57
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.32
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.6
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.9
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.62
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
410268,Boskerris Estate,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.5
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.06
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.9
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.06
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.32
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.38
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
410268,Boskerris Estate,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.52
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.56
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.59
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.06
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.9
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.4
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.1
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.56
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.13
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
410268,Boskerris Estate,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.51
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.97
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.28
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
410268,Boskerris Estate,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.62
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.93
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.74
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,27.92
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.16
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.45
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.29
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.66
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
410268,Boskerris Estate,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.39
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.06
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.21
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
410268,Boskerris Estate,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.89
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.35
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
