Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
410268,Boskerris Estate,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.87
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.87
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.8
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.1
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.7
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.59
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
410268,Boskerris Estate,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.39
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.76
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.9
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.61
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.05
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.67
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.83
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.06
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.67
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
410268,Boskerris Estate,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.84
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.93
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.44
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.6
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.7
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.54
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
410268,Boskerris Estate,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.6
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.95
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.65
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.7
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.38
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.78
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.32
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.69
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
410268,Boskerris Estate,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.23
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.18
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.88
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
410268,Boskerris Estate,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.04
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.61
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,55.02
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
410268,Boskerris Estate,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.22
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.15
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.11
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.17
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.72
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
