Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
410268,Boskerris Estate,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.65
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.45
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
410268,Boskerris Estate,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.29
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.88
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.69
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
410268,Boskerris Estate,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.88
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.71
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
410268,Boskerris Estate,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.02
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.58
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.03
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
410268,Boskerris Estate,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.76
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.15
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
410268,Boskerris Estate,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.24
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.49
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410268,Boskerris Estate,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.11
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.41
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.35
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
410268,Boskerris Estate,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.34
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.45
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.48
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.79
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.36
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
410268,Boskerris Estate,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.31
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.81
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.95
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.76
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
410268,Boskerris Estate,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.97
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.02
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.07
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.4
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
