Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.67
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.42
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.12
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.4
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.7
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
410268,Boskerris Estate,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.51
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
410268,Boskerris Estate,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.67
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.21
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
410268,Boskerris Estate,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.79
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.42
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.91
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
410268,Boskerris Estate,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.82
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.91
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
410268,Boskerris Estate,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,18.5
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.17
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.96
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.1
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
410268,Boskerris Estate,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.89
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.19
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.36
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
