Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410268,Boskerris Estate,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.48
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,18.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.89
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.39
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,18.7
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.33
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.61
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410268,Boskerris Estate,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.47
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.95
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.32
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.89
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,18.8
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410268,Boskerris Estate,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.52
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,18.9
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.66
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
