Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.53
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
410268,Boskerris Estate,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.0
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
410268,Boskerris Estate,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
410268,Boskerris Estate,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.3
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.98
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.58
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.72
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.91
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.22
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.41
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.14
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
