Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.98
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.99
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.11
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.33
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.74
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.87
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
410268,Boskerris Estate,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.84
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.33
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
410268,Boskerris Estate,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
410268,Boskerris Estate,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.03
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.36
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.87
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
