Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.81
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.6
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.29
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
410268,Boskerris Estate,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.92
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.2
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.24
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.81
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.95
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.37
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
410268,Boskerris Estate,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.12
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.45
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.0
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.39
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410268,Boskerris Estate,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.91
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.85
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.9
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.98
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.3
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.21
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.62
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.63
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.8
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
410268,Boskerris Estate,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.14
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.31
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
410268,Boskerris Estate,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.98
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.11
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.06
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
410268,Boskerris Estate,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.35
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
410268,Boskerris Estate,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
