Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.25
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.96
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.97
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410268,Boskerris Estate,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.72
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.37
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
410268,Boskerris Estate,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.09
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.33
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.8
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.01
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410268,Boskerris Estate,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.94
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410268,Boskerris Estate,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.54
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
