Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.67
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.06
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.75
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.77
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
410268,Boskerris Estate,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.31
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.94
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410268,Boskerris Estate,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.39
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.71
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.74
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
