Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.61
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.84
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.6
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,22.9
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.01
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.84
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.11
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.96
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
410268,Boskerris Estate,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.85
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.1
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.89
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.27
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.85
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
410268,Boskerris Estate,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.31
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.07
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.07
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.56
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.75
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.35
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.98
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.97
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.34
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.22
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
410268,Boskerris Estate,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.01
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.3
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.01
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
410268,Boskerris Estate,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
