Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.23
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.79
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
410268,Boskerris Estate,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.11
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.18
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.9
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
410268,Boskerris Estate,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.08
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.7
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
410268,Boskerris Estate,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.05
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.12
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.69
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
410268,Boskerris Estate,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.54
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.43
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.49
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
410268,Boskerris Estate,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.36
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.95
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.49
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.73
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.7
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
410268,Boskerris Estate,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.19
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.38
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.01
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.68
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.03
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
410268,Boskerris Estate,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.44
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.03
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.2
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.56
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.5
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
410268,Boskerris Estate,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.57
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.52
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
