Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.81
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.24
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
410268,Boskerris Estate,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.79
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.4
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.77
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.8
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.56
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.56
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.93
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.92
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.9
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.7
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.17
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.9
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.3
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.32
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
410268,Boskerris Estate,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,30.3
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.5
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.0
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.47
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.29
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.2
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.37
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
410268,Boskerris Estate,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.61
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.53
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.28
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.52
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.1
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.61
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.1
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.64
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.24
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
410268,Boskerris Estate,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,28.4
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.11
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.59
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.7
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.33
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.65
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,23.0
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.44
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.16
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
410268,Boskerris Estate,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,30.23
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,34.36
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.57
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.05
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.13
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.89
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.64
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.07
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
410268,Boskerris Estate,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.67
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.23
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,38.46
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.1
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,124.0
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,158.1
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.9
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.12
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.57
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
410268,Boskerris Estate,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,29.96
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,39.62
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,38.33
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.5
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,164.1
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.7
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.09
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.78
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.78
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
410268,Boskerris Estate,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,37.04
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,120.4
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.5
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.87
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
