Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.82
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.48
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
410268,Boskerris Estate,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.56
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.22
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.05
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.1
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.3
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.54
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.92
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.13
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.48
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.93
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
410268,Boskerris Estate,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,33.75
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.96
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.39
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.46
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.56
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
410268,Boskerris Estate,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,38.67
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.94
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,162.0
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.61
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.29
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
410268,Boskerris Estate,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.29
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,33.59
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.49
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.26
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.52
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
410268,Boskerris Estate,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.88
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.62
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.24
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.35
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
410268,Boskerris Estate,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.25
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.2
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.22
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.91
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.52
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
410268,Boskerris Estate,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.16
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.88
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.73
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.45
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.28
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
410268,Boskerris Estate,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.54
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.28
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.6
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.1
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
410268,Boskerris Estate,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.46
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.85
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
