Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
410268,Boskerris Estate,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.33
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.93
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.0
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.26
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.06
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
410268,Boskerris Estate,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,37.92
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.66
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,156.5
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.59
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.78
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.11
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
410268,Boskerris Estate,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.09
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,38.53
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.8
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,159.4
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.7
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.2
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.72
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.18
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
410268,Boskerris Estate,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,30.05
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.43
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.87
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
410268,Boskerris Estate,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.33
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.89
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.56
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.38
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
410268,Boskerris Estate,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.85
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.6
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.73
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
410268,Boskerris Estate,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.29
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.54
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.19
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.11
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.73
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
410268,Boskerris Estate,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.35
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.5
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.65
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.6
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.15
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
