Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.16
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410268,Boskerris Estate,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.79
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.62
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.92
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.96
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410268,Boskerris Estate,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.75
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.2
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.86
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.71
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
410268,Boskerris Estate,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.2
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
410268,Boskerris Estate,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.42
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.86
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.78
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
410268,Boskerris Estate,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.69
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.21
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.55
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.98
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.72
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.16
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
410268,Boskerris Estate,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.48
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.04
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.99
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.33
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.58
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
410268,Boskerris Estate,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.04
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.98
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.65
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.27
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
410268,Boskerris Estate,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.42
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.4
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
