Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.59
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
410268,Boskerris Estate,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.69
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.03
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.17
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.26
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.52
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.13
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.46
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.7
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.75
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
410268,Boskerris Estate,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.66
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.44
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.39
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.65
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.57
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.62
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.4
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,96.8
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.62
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.74
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
410268,Boskerris Estate,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.94
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.08
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.42
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.14
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.4
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.98
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.94
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.09
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.79
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.55
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.46
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.65
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
410268,Boskerris Estate,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.17
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.69
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.94
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
410268,Boskerris Estate,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.06
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.59
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.2
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.69
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
