Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.0
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.2
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.4
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.9
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.88
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.48
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
410268,Boskerris Estate,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.85
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.28
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.65
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
410268,Boskerris Estate,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.98
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.49
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.02
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
410268,Boskerris Estate,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.17
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.48
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.3
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.34
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,63.51
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
410268,Boskerris Estate,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.7
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.1
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.93
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
410268,Boskerris Estate,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.71
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.93
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.72
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.58
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.91
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.56
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.14
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
410268,Boskerris Estate,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.14
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.26
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.68
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
410268,Boskerris Estate,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.65
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.83
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.29
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.16
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.2
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.77
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.2
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.28
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.6
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
