Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.63
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.19
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
410268,Boskerris Estate,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.42
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.07
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.27
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.97
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.44
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.13
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.3
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
410268,Boskerris Estate,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.38
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.17
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.33
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
410268,Boskerris Estate,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.94
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.86
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.56
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.86
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.01
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.34
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
410268,Boskerris Estate,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.93
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.0
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.51
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.81
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.16
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
410268,Boskerris Estate,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.49
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.84
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.71
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
