Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
410268,Boskerris Estate,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.49
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.09
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.77
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.76
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.22
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.49
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.1
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
410268,Boskerris Estate,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.55
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.31
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410268,Boskerris Estate,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.06
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410268,Boskerris Estate,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
