Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.24
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.19
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.09
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.3
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.39
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.05
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
410268,Boskerris Estate,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.76
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.14
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.4
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.16
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.31
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.32
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.24
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.37
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
