Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.82
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.58
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.29
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410268,Boskerris Estate,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.07
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.79
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.2
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.02
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.6
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.13
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.86
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.77
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
410268,Boskerris Estate,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.83
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.21
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410268,Boskerris Estate,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.63
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.54
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.01
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.63
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.3
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.56
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
