Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.87
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.45
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.97
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.07
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.12
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410268,Boskerris Estate,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.18
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.97
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.34
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.09
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
410268,Boskerris Estate,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.99
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.42
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.61
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.93
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.51
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.99
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.75
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.4
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.04
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410268,Boskerris Estate,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,23.46
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.9
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.23
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
410268,Boskerris Estate,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.7
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.74
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.79
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.97
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
410268,Boskerris Estate,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.26
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.59
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.7
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.1
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.94
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.86
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.76
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.73
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.65
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.49
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.32
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
410268,Boskerris Estate,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
