Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.31
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.23
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.6
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
410268,Boskerris Estate,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.5
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
410268,Boskerris Estate,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.93
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.82
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.54
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.99
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
410268,Boskerris Estate,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.5
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,26.0
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.53
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.1
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
410268,Boskerris Estate,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.47
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.21
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.67
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
410268,Boskerris Estate,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.7
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.73
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.98
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.93
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
410268,Boskerris Estate,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.47
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.49
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.77
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.9
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.66
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.02
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.84
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.6
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.7
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410268,Boskerris Estate,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.63
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
