Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.12
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.12
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
410268,Boskerris Estate,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.07
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.47
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410268,Boskerris Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.87
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410268,Boskerris Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.08
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410268,Boskerris Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.31
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.45
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410268,Boskerris Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410268,Boskerris Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.44
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.59
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410268,Boskerris Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.19
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.68
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
