Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410268,Boskerris Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.42
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.17
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
410268,Boskerris Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.81
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.81
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.59
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
410268,Boskerris Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.37
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.63
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
410268,Boskerris Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.76
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.79
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.1
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
410268,Boskerris Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.36
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.69
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.43
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410268,Boskerris Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.46
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
410268,Boskerris Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.73
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.53
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
410268,Boskerris Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.5
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.04
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.19
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
410268,Boskerris Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
