Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.44
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.7
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.89
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.91
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410268,Boskerris Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.13
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.23
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
410268,Boskerris Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.56
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.65
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.21
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.25
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.81
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
410268,Boskerris Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.5
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.49
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.47
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.5
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
410268,Boskerris Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.21
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.11
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.67
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.0
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.7
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.33
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.44
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.75
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.78
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.5
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.8
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.8
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.21
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.6
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
410268,Boskerris Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.92
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.92
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.59
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.01
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.7
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.58
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.12
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410268,Boskerris Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.63
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.2
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.33
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.64
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-10.26
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
410268,Boskerris Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.56
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.5
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.91
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.97
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.34
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
410268,Boskerris Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.53
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.41
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.44
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.8
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.3
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.4
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
