Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.73
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,22.8
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.28
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.6
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.2
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.19
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.74
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.5
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.16
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,22.7
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.82
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.63
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
410268,Boskerris Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.59
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,40.78
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.26
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.2
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.32
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.71
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.87
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
410268,Boskerris Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.72
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.99
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,39.03
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.38
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,160.2
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.3
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.29
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
410268,Boskerris Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.01
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.28
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.03
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,128.8
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.85
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.64
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.49
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
410268,Boskerris Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.81
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,29.69
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.94
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.9
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.2
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.51
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.77
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.51
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
410268,Boskerris Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.72
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,30.7
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.97
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.61
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.0
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.82
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.61
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
410268,Boskerris Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,37.86
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,35.55
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.05
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,145.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.6
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.44
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.96
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.65
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
410268,Boskerris Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,33.65
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,35.71
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.66
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,136.9
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,146.1
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,144.4
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.63
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.05
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.36
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.09
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.74
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,31.6
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,42.49
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.22
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,129.1
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,161.2
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.31
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.68
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
