Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.51
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.08
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.94
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
410268,Boskerris Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,32.84
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,35.74
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,36.78
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,135.4
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.4
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.46
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.44
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.35
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.12
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.42
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
410268,Boskerris Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.81
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,35.02
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,34.49
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,38.47
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,143.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,142.1
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,158.9
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.02
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.44
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.36
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.55
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
410268,Boskerris Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,33.99
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.41
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.76
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,139.5
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.5
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.0
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.31
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.4
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.06
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.23
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.51
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
410268,Boskerris Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.68
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,31.91
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,32.82
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.09
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.0
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.19
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.18
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
410268,Boskerris Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,28.08
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.29
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.71
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.5
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.6
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.94
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.28
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.3
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.25
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.21
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
410268,Boskerris Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.8
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,32.25
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,39.88
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.2
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.5
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.93
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.94
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.56
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
410268,Boskerris Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.11
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,41.64
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.9
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,170.5
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.95
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.2
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.32
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
410268,Boskerris Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.85
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.78
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,42.6
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.8
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,174.1
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.27
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
410268,Boskerris Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.86
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,30.01
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.86
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.7
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.99
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.24
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.65
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
