Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.86
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,31.4
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.75
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.1
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.38
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.42
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
410268,Boskerris Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,31.19
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.51
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.35
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,128.7
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.7
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.8
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.03
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.47
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
410268,Boskerris Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.26
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.51
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.9
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.3
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
410268,Boskerris Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.93
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.95
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,123.1
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.52
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.76
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.05
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.8
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.71
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.45
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.38
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
410268,Boskerris Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.37
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.21
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.73
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.6
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
410268,Boskerris Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.26
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.41
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.5
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.9
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.96
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
410268,Boskerris Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.48
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.11
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.35
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.2
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.06
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.62
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.58
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
410268,Boskerris Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.1
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.43
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.91
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.5
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.95
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.56
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
410268,Boskerris Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.17
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.55
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.76
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
