Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.12
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.48
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.94
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.29
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.33
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.77
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
410268,Boskerris Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.2
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,26.99
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.09
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,111.8
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.62
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.13
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
410268,Boskerris Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.7
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.29
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.2
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.86
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.24
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
410268,Boskerris Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.33
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,27.7
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.1
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.03
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
410268,Boskerris Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.83
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,28.62
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.03
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.1
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.8
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
410268,Boskerris Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.46
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.02
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.17
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.99
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.47
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
410268,Boskerris Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.18
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,27.63
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.38
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.4
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.4
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.56
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.02
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
410268,Boskerris Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,31.49
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.2
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.7
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,129.8
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.77
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
410268,Boskerris Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.44
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,33.48
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.21
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.93
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
