Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.71
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.57
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
410268,Boskerris Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.4
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,32.03
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.43
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,132.2
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.97
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.89
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.58
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
410268,Boskerris Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.73
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.38
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,29.56
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.26
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.2
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.9
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.13
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.45
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
410268,Boskerris Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,30.53
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.53
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.4
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,126.3
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.87
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
410268,Boskerris Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,30.1
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.22
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.33
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
410268,Boskerris Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.59
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.6
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,29.58
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.97
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.5
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.57
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
410268,Boskerris Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.89
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.78
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.9
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.64
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
410268,Boskerris Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.68
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.79
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.38
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.52
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.2
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.07
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
410268,Boskerris Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.93
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,25.87
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.25
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.2
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.9
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.74
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.08
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
410268,Boskerris Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.1
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.22
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.79
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
