Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.7
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.64
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.4
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.53
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
410268,Boskerris Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.01
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.7
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.23
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
410268,Boskerris Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.07
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.66
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.11
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.0
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.04
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
410268,Boskerris Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.63
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.2
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.95
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.0
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.86
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.31
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
410268,Boskerris Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.99
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.65
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.11
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.91
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.43
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.6
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.18
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
410268,Boskerris Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.08
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.35
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,109.6
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.02
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
410268,Boskerris Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.25
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.97
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.81
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.9
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.82
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.48
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
410268,Boskerris Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.6
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,29.76
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,122.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
410268,Boskerris Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,29.41
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.85
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,121.5
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
