Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.4
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
410268,Boskerris Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.48
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,113.6
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
410268,Boskerris Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.4
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,27.58
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.2
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,114.5
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.95
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.44
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.52
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
410268,Boskerris Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.21
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.63
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,135.6
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.32
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.99
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
410268,Boskerris Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,28.38
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.92
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.5
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,117.1
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.9
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.78
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.59
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.44
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
410268,Boskerris Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,24.86
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.97
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
410268,Boskerris Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,25.01
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.52
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.92
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.12
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
410268,Boskerris Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.57
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.78
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.0
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.8
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.7
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.02
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
410268,Boskerris Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.73
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.29
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.1
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.4
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
410268,Boskerris Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.63
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.87
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.6
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.9
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.06
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.01
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
