Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.56
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410268,Boskerris Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,26.74
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.27
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.7
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.27
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
410268,Boskerris Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.1
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.3
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.62
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.8
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.6
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.95
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
410268,Boskerris Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.48
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.58
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.74
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
410268,Boskerris Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.79
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.72
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.05
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.53
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.4
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
410268,Boskerris Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.07
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.38
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,26.69
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.01
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.41
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.74
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
410268,Boskerris Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.21
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.99
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.26
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
410268,Boskerris Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.74
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.06
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.07
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410268,Boskerris Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.87
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.04
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.4
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.3
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.85
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410268,Boskerris Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
