Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.11
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.12
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.0
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.47
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.1
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
410268,Boskerris Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.27
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.72
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.34
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.84
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.2
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
410268,Boskerris Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.28
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
410268,Boskerris Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.1
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.74
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410268,Boskerris Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.32
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.7
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.64
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.24
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410268,Boskerris Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.51
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.36
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.18
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
410268,Boskerris Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.37
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.3
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410268,Boskerris Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.55
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.87
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.4
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.79
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.28
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.55
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.79
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
