Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.57
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.5
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410268,Boskerris Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.19
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.6
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410268,Boskerris Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.92
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.59
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.47
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.7
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.4
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.78
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.23
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410268,Boskerris Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.64
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,19.8
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.02
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.3
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.18
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,19.9
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410268,Boskerris Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.57
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
410268,Boskerris Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.35
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
