Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
410268,Boskerris Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.82
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.36
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.28
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.82
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.0
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
410268,Boskerris Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.95
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.16
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.3
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
410268,Boskerris Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.63
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.21
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.45
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.44
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.1
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.97
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.79
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,20.1
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.45
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
410268,Boskerris Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.78
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.87
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,20.2
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.25
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410268,Boskerris Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.9
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.1
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.07
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410268,Boskerris Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.47
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.5
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.85
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.06
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.3
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
410268,Boskerris Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.01
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.92
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.8
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.39
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.94
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.09
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.54
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.22
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.5
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.05
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410268,Boskerris Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.34
