Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.12
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.06
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.43
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.61
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
410268,Boskerris Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.98
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.03
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.46
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.4
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.95
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
410268,Boskerris Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.53
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.59
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.5
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.42
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.5
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.55
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410268,Boskerris Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.99
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.97
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.38
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.6
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.26
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410268,Boskerris Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.9
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.72
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.31
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.7
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.77
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410268,Boskerris Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.62
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.63
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.9
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.02
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.8
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
410268,Boskerris Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.4
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.48
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.05
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.9
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.03
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.57
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.0
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.0
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410268,Boskerris Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.32
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.8
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.63
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.1
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.79
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.1
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410268,Boskerris Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.92
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.23
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
