Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.64
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.2
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
410268,Boskerris Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.25
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.81
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410268,Boskerris Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.61
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410268,Boskerris Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.69
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410268,Boskerris Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.77
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
410268,Boskerris Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.68
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.9
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
410268,Boskerris Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.4
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
410268,Boskerris Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,21.3
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410268,Boskerris Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.22
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,21.4
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410268,Boskerris Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.4
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.09
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
