Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,21.5
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
410268,Boskerris Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.59
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.28
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,21.6
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
410268,Boskerris Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.33
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.9
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,21.7
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
410268,Boskerris Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.62
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,21.8
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410268,Boskerris Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.6
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.85
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,21.9
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.7
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410268,Boskerris Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.38
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.18
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.68
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
410268,Boskerris Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.64
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.2
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,22.0
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
410268,Boskerris Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.25
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.21
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.93
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.73
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,22.1
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
410268,Boskerris Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.66
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.73
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,22.2
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410268,Boskerris Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.03
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.2
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.49
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
410268,Boskerris Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
