Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.27
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.5
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.15
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,22.3
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.28
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
410268,Boskerris Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.5
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.06
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.35
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.67
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
410268,Boskerris Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.54
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.32
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.17
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
410268,Boskerris Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.95
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.83
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.89
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
410268,Boskerris Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.47
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.69
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.9
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.22
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
410268,Boskerris Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.54
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.25
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.3
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.57
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
410268,Boskerris Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.22
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.28
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.8
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.56
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.79
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.67
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
410268,Boskerris Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.72
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.51
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.54
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.9
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.4
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.75
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
410268,Boskerris Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.24
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.74
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.46
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.41
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.26
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
410268,Boskerris Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.86
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.27
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.25
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.81
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.4
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.6
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
