Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.56
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.3
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
410268,Boskerris Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.82
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.0
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.53
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.1
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.82
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.78
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
410268,Boskerris Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.27
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.84
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.37
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.13
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.9
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.51
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.35
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
410268,Boskerris Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.23
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.24
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.7
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.35
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.75
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
410268,Boskerris Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.93
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.58
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.08
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.8
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.43
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,22.6
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.92
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.82
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410268,Boskerris Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.7
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.03
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,26.17
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.17
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.3
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.2
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.36
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.38
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.96
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
410268,Boskerris Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.39
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,28.3
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.76
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.4
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,116.6
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.2
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.17
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,22.5
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.86
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.68
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
410268,Boskerris Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.31
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.54
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,125.3
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.5
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.87
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
410268,Boskerris Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.97
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.81
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,31.36
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.1
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,130.6
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.3
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-12.32
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,22.4
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.03
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.82
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
410268,Boskerris Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,30.22
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,32.21
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.99
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.4
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,133.0
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-11.28
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.49
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
410268,Boskerris Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
